Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,7.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,04,N Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,133.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,89.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,7.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,54.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,79.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,89.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,98.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,87.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,97.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,148.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,94.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,04,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,139.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,96.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,05,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,81.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,97.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,05,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,95.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,05,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
