Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,94.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,05,N Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,116.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,84.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,99.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,82.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,89.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,05,N Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,77.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,92.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,05,N Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,111.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,79.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,84.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,05,N Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,137.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,01,N Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,88.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,88.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,05,N Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,149.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,03,N Current (RMS),A,35.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,71.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,94.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,86.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,05,N Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,118.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
