Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,77.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,88.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,05,N Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,01,N Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,86.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,111.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,69.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,91.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,05,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,89.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,05,N Current (RMS),A,28.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,94.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,05,N Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,91.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,05,N Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,121.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.75
