Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,83.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,35.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,05,N Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,144.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,05,N Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,105.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,05,N Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,126.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,05,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,05,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.42
