Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,05,N Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,76.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,05,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,01,N Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,05,N Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,01,N Current (RMS),A,46.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,05,N Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.9
