Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,05,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,05,N Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,transformer,,Temperature,C,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,05,N Current (RMS),A,32.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,transformer,,Temperature,C,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,05,N Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,05,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
