Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,05,N Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,05,N Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
