Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,transformer,,Temperature,C,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,05,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,transformer,,Temperature,C,10.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,05,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,05,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,05,N Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
