Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,05,N Current (RMS),A,26.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,05,N Current (RMS),A,28.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,transformer,,Temperature,C,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,05,N Current (RMS),A,26.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,transformer,,Temperature,C,10.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,05,N Current (RMS),A,18.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
