Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,05,N Current (RMS),A,21.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,transformer,,Temperature,C,11.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,05,N Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,transformer,,Temperature,C,11.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,transformer,,Temperature,C,11.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,05,N Current (RMS),A,20.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,05,N Current (RMS),A,23.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
