Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,05,N Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,05,N Current (RMS),A,25.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.76
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.86
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,05,N Current (RMS),A,25.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.83
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.53
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.71
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,05,N Current (RMS),A,30.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,110.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.08
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.68
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.52
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.27
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.62
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,29.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.38
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,05,N Current (RMS),A,34.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,120.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,transformer,,Temperature,C,11.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.09
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.57
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
724023,HARBORNE ROAD - EDGBASTON,2022-12-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
